Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,35.2
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
934603,BRACEBRIDGE STREET,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
934603,BRACEBRIDGE STREET,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,35.4
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
934603,BRACEBRIDGE STREET,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,66.1
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.66
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
934603,BRACEBRIDGE STREET,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.2
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.09
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,74.8
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.78
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
934603,BRACEBRIDGE STREET,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.14
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,74.1
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.46
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
934603,BRACEBRIDGE STREET,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.21
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.6
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,35.7
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,64.92
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.65
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
934603,BRACEBRIDGE STREET,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,35.8
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.53
