Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
934603,BRACEBRIDGE STREET,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,35.8
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.33
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.12
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.63
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
934603,BRACEBRIDGE STREET,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.92
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,35.9
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.08
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
934603,BRACEBRIDGE STREET,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.97
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,67.2
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,36.0
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.08
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.41
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
934603,BRACEBRIDGE STREET,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,36.0
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.31
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.48
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.19
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
934603,BRACEBRIDGE STREET,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.38
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,36.1
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.41
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,75.68
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
934603,BRACEBRIDGE STREET,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.68
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,36.1
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,75.33
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.42
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
934603,BRACEBRIDGE STREET,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,36.1
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.15
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.07
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
934603,BRACEBRIDGE STREET,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.97
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.14
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,36.1
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
