Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.91
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.65
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.15
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
934603,BRACEBRIDGE STREET,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.15
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.99
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.3
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,36.1
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.69
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,80.56
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.6
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
934603,BRACEBRIDGE STREET,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.14
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.24
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,73.2
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.7
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.62
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,36.1
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.82
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.72
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.44
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
934603,BRACEBRIDGE STREET,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.49
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.34
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.82
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,36.1
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.94
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.03
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.38
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
934603,BRACEBRIDGE STREET,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.23
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.66
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.53
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,85.6
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.2
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,36.1
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.6
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,91.07
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.21
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
934603,BRACEBRIDGE STREET,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.56
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.46
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.26
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.29
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.04
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,36.1
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.16
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.43
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.69
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
934603,BRACEBRIDGE STREET,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.07
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.85
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.63
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.65
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,36.0
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.22
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.07
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.58
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
934603,BRACEBRIDGE STREET,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.52
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,78.4
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.1
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.47
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,36.0
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.03
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.64
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.92
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
934603,BRACEBRIDGE STREET,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.48
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.14
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.96
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.49
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,94.9
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.4
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,35.9
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
