Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.72
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,97.54
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.58
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
934603,BRACEBRIDGE STREET,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.28
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.4
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.57
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.7
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.31
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.73
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,35.8
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.77
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.31
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.1
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
934603,BRACEBRIDGE STREET,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.69
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.67
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.54
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,84.7
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.75
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,35.7
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.25
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,105.75
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.12
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,441.8
934603,BRACEBRIDGE STREET,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.15
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.86
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.02
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.95
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,144.0
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,232.1
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.19
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,62.3
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.99
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,117.26
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.27
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,196.4
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,491.8
934603,BRACEBRIDGE STREET,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.7
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,77.7
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.9
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.07
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.96
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.09
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.95
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,154.8
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,241.5
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.34
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,72.9
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.4
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,35.4
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.95
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,126.63
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.85
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,207.3
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,527.4
934603,BRACEBRIDGE STREET,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.5
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,71.7
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.7
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.48
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.42
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.14
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.41
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.63
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,138.4
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,225.1
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.19
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.01
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,115.91
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.47
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.0
934603,BRACEBRIDGE STREET,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.99
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.86
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.14
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,114.5
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.2
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.47
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.76
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.62
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,110.85
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.23
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.9
934603,BRACEBRIDGE STREET,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.45
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.46
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.05
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.23
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,114.4
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.7
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,35.0
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.52
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.48
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.09
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.4
934603,BRACEBRIDGE STREET,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.83
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.8
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.92
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,95.8
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.3
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.98
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,34.9
