Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.43
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,104.83
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.08
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.8
934603,BRACEBRIDGE STREET,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.2
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.84
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.89
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.23
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.94
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,98.2
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.8
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.99
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,34.7
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.59
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,108.31
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.39
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
934603,BRACEBRIDGE STREET,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.38
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.86
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.93
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.67
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,34.6
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.04
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.31
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.19
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
934603,BRACEBRIDGE STREET,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.73
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,86.2
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.0
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.5
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.24
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.05
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.66
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.06
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,86.0
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.9
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.66
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.76
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,76.3
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,34.4
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.75
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.39
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.63
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.2
934603,BRACEBRIDGE STREET,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.7
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.36
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,62.7
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.4
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.31
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.76
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,78.9
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.4
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.17
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.05
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,34.2
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.46
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.68
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,106.38
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
934603,BRACEBRIDGE STREET,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.38
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.11
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.71
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.55
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.77
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,106.6
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.3
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.1
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,34.1
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.65
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,105.56
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.67
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
934603,BRACEBRIDGE STREET,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.07
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.62
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.15
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.6
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.26
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,85.2
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.8
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.04
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,33.9
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.95
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,103.83
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.78
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
934603,BRACEBRIDGE STREET,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.92
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.2
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.46
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.21
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.06
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.38
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,92.8
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.6
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,33.8
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.17
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.64
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.34
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
934603,BRACEBRIDGE STREET,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.35
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.5
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.2
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.43
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,80.7
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.8
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
