Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,33.6
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.19
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.13
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.89
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.9
934603,BRACEBRIDGE STREET,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.3
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.8
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.38
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.76
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.04
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.29
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,89.3
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.6
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,33.5
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.81
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,103.25
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.7
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.8
934603,BRACEBRIDGE STREET,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.28
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.05
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,85.3
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.8
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.89
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.35
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.14
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,87.35
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
934603,BRACEBRIDGE STREET,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.96
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.78
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.09
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,83.8
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.57
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.14
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.28
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.52
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
934603,BRACEBRIDGE STREET,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.61
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.52
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.35
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.99
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,77.3
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.21
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.94
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,75.6
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,33.2
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.67
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,83.2
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,91.67
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
934603,BRACEBRIDGE STREET,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.36
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.54
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.63
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.35
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,86.7
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,33.1
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.56
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,88.41
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.14
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
934603,BRACEBRIDGE STREET,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.01
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.84
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.96
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,88.0
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.95
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.02
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.84
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
934603,BRACEBRIDGE STREET,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.22
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.72
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,83.8
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.1
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.32
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.38
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
934603,BRACEBRIDGE STREET,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.04
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.94
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.02
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,82.1
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.2
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
