Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.61
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.96
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.45
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
934603,BRACEBRIDGE STREET,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.55
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.18
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,80.3
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.6
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.51
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.64
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.01
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
934603,BRACEBRIDGE STREET,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.51
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.95
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.61
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.6
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.16
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.57
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.44
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
934603,BRACEBRIDGE STREET,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.13
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.1
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.8
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.73
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
934603,BRACEBRIDGE STREET,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.02
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.6
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.38
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.42
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
934603,BRACEBRIDGE STREET,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.45
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.47
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.61
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.42
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
934603,BRACEBRIDGE STREET,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.43
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.72
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
934603,BRACEBRIDGE STREET,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,81.41
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.93
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
934603,BRACEBRIDGE STREET,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.97
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,82.04
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
934603,BRACEBRIDGE STREET,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.93
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.76
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
934603,BRACEBRIDGE STREET,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.44
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
934603,BRACEBRIDGE STREET,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.26
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
