Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.84
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
934603,BRACEBRIDGE STREET,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.43
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.27
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.87
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.06
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
934603,BRACEBRIDGE STREET,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.77
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,67.3
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.4
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
934603,BRACEBRIDGE STREET,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.76
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.04
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.67
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.06
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
934603,BRACEBRIDGE STREET,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.81
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.15
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.9
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.16
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
934603,BRACEBRIDGE STREET,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.16
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.01
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.21
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.02
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.48
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
934603,BRACEBRIDGE STREET,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.91
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.63
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.86
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
934603,BRACEBRIDGE STREET,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.51
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.92
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.28
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.98
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
934603,BRACEBRIDGE STREET,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.73
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
