Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.82
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.22
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.91
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.92
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
934603,BRACEBRIDGE STREET,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.01
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.39
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.91
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.22
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.57
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
934603,BRACEBRIDGE STREET,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.57
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.22
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.36
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.61
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.41
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.83
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
934603,BRACEBRIDGE STREET,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.11
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.05
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
934603,BRACEBRIDGE STREET,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.52
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,31.7
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.17
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
934603,BRACEBRIDGE STREET,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.69
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,31.7
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.84
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
934603,BRACEBRIDGE STREET,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.45
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,31.7
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
934603,BRACEBRIDGE STREET,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.86
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,31.7
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.22
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.32
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
934603,BRACEBRIDGE STREET,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.64
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
