Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.42
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,31.6
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.77
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
934603,BRACEBRIDGE STREET,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.67
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,31.6
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.24
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.82
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
934603,BRACEBRIDGE STREET,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,31.6
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.06
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.67
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
934603,BRACEBRIDGE STREET,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.31
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.86
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,83.3
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.7
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,31.6
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.61
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.87
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
934603,BRACEBRIDGE STREET,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.87
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.06
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.66
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
934603,BRACEBRIDGE STREET,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.57
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.55
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
934603,BRACEBRIDGE STREET,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.45
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
934603,BRACEBRIDGE STREET,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
