Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.24
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.81
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
934603,BRACEBRIDGE STREET,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.83
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
934603,BRACEBRIDGE STREET,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.29
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,31.4
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.72
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.9
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.18
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
934603,BRACEBRIDGE STREET,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.05
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,31.4
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.05
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
934603,BRACEBRIDGE STREET,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.21
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,31.4
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.11
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
934603,BRACEBRIDGE STREET,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.93
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.24
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,31.4
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.61
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,64.5
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.18
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.65
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.45
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.03
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
934603,BRACEBRIDGE STREET,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.45
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
