Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.11
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.61
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
934603,BRACEBRIDGE STREET,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.17
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.5
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.34
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
934603,BRACEBRIDGE STREET,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.04
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.95
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,31.2
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.95
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.67
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
934603,BRACEBRIDGE STREET,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,31.2
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.65
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.79
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.27
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
934603,BRACEBRIDGE STREET,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.16
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,65.9
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.8
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,31.2
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,76.69
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.04
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
934603,BRACEBRIDGE STREET,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.52
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.8
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.97
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
934603,BRACEBRIDGE STREET,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.84
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.63
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
934603,BRACEBRIDGE STREET,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,70.48
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.1
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
934603,BRACEBRIDGE STREET,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
