Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.65
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
934603,BRACEBRIDGE STREET,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.09
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
934603,BRACEBRIDGE STREET,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.11
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.18
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
934603,BRACEBRIDGE STREET,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
934603,BRACEBRIDGE STREET,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.46
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,31.2
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.95
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
934603,BRACEBRIDGE STREET,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.46
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
934603,BRACEBRIDGE STREET,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
934603,BRACEBRIDGE STREET,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
934603,BRACEBRIDGE STREET,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,31.4
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
934603,BRACEBRIDGE STREET,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
