Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,31.4
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
934603,BRACEBRIDGE STREET,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
934603,BRACEBRIDGE STREET,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.47
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
934603,BRACEBRIDGE STREET,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,61.9
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,31.6
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
934603,BRACEBRIDGE STREET,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,31.7
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
934603,BRACEBRIDGE STREET,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,31.7
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
934603,BRACEBRIDGE STREET,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
934603,BRACEBRIDGE STREET,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
934603,BRACEBRIDGE STREET,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
