Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.29
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
934603,BRACEBRIDGE STREET,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
934603,BRACEBRIDGE STREET,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
934603,BRACEBRIDGE STREET,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
934603,BRACEBRIDGE STREET,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
934603,BRACEBRIDGE STREET,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
934603,BRACEBRIDGE STREET,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
934603,BRACEBRIDGE STREET,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
934603,BRACEBRIDGE STREET,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
