Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
934603,BRACEBRIDGE STREET,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
934603,BRACEBRIDGE STREET,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
934603,BRACEBRIDGE STREET,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
934603,BRACEBRIDGE STREET,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
934603,BRACEBRIDGE STREET,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,33.1
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
934603,BRACEBRIDGE STREET,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,33.2
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
934603,BRACEBRIDGE STREET,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.45
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,33.2
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
934603,BRACEBRIDGE STREET,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
