Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
934603,BRACEBRIDGE STREET,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.83
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
934603,BRACEBRIDGE STREET,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,33.5
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
934603,BRACEBRIDGE STREET,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.45
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.47
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,33.6
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
934603,BRACEBRIDGE STREET,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,33.7
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.75
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
934603,BRACEBRIDGE STREET,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,33.8
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
934603,BRACEBRIDGE STREET,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,33.9
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
934603,BRACEBRIDGE STREET,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,34.0
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.33
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
934603,BRACEBRIDGE STREET,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
