Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,34.4
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
934603,BRACEBRIDGE STREET,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.1
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,34.5
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.68
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
934603,BRACEBRIDGE STREET,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,34.6
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
934603,BRACEBRIDGE STREET,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.21
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,34.7
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
934603,BRACEBRIDGE STREET,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.14
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,34.8
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
934603,BRACEBRIDGE STREET,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.34
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,34.9
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
934603,BRACEBRIDGE STREET,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.79
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,34.9
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
934603,BRACEBRIDGE STREET,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.88
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,35.0
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.11
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
934603,BRACEBRIDGE STREET,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.14
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
