Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
934603,BRACEBRIDGE STREET,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,35.2
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.97
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
934603,BRACEBRIDGE STREET,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,35.2
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.24
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
934603,BRACEBRIDGE STREET,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.97
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
934603,BRACEBRIDGE STREET,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.3
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,35.4
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.63
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.05
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
934603,BRACEBRIDGE STREET,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.88
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,35.4
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.96
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.23
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
934603,BRACEBRIDGE STREET,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.44
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.36
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
934603,BRACEBRIDGE STREET,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.75
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
934603,BRACEBRIDGE STREET,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.54
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
