Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.22
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.29
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
934603,BRACEBRIDGE STREET,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.15
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.81
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.53
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.81
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
934603,BRACEBRIDGE STREET,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.51
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.32
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.2
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.38
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
934603,BRACEBRIDGE STREET,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.47
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.75
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,70.7
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.35
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.53
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.93
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
934603,BRACEBRIDGE STREET,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.71
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.45
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.26
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.02
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.25
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
934603,BRACEBRIDGE STREET,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.49
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.92
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,82.5
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.1
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.6
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,81.03
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.76
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
934603,BRACEBRIDGE STREET,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.42
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.66
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.04
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,82.1
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.1
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.83
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.64
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,92.26
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.76
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
934603,BRACEBRIDGE STREET,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.54
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.51
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.83
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,89.1
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.3
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.94
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.05
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,95.64
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.66
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
934603,BRACEBRIDGE STREET,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.34
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.82
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.03
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,99.9
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
