Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.9
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.56
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.8
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,100.88
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.11
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.1
934603,BRACEBRIDGE STREET,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.87
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.85
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,93.5
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.3
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.97
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.38
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,97.23
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.05
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
934603,BRACEBRIDGE STREET,2024-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.37
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.67
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,89.9
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.0
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.43
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.58
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,95.09
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.14
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
934603,BRACEBRIDGE STREET,2024-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.04
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.9
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.9
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.57
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.71
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.63
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
934603,BRACEBRIDGE STREET,2024-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.42
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.77
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.49
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.61
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.37
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.43
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.11
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.04
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
934603,BRACEBRIDGE STREET,2024-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.37
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.25
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.19
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.64
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,transformer,,Temperature,C,35.4
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.64
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.68
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.14
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
934603,BRACEBRIDGE STREET,2024-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.41
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.08
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,75.6
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.9
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.4
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.68
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.39
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.21
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.03
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.84
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
934603,BRACEBRIDGE STREET,2024-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.49
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.82
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.83
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.2
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.74
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,transformer,,Temperature,C,35.2
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.61
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.69
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.02
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.2
934603,BRACEBRIDGE STREET,2024-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.48
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.98
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
