Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.94
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.29
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.38
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.57
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.85
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
934603,BRACEBRIDGE STREET,2024-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.97
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.07
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.23
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.29
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.68
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.22
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.45
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
934603,BRACEBRIDGE STREET,2024-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.23
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.03
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.54
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.97
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.7
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
934603,BRACEBRIDGE STREET,2024-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.44
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.89
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.78
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,35.0
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.83
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.95
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.75
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
934603,BRACEBRIDGE STREET,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.6
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,79.2
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.39
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.62
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.3
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,34.9
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.22
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.2
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.9
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
934603,BRACEBRIDGE STREET,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.36
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.47
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.2
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.64
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,34.8
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.94
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.13
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.51
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
934603,BRACEBRIDGE STREET,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.61
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.08
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.48
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.9
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.66
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.2
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,34.7
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.49
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.14
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.16
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
934603,BRACEBRIDGE STREET,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,50.1
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.7
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.85
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.64
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.49
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.9
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.32
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.74
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,34.6
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.2
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.38
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.62
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
934603,BRACEBRIDGE STREET,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.21
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.59
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.79
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
