Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.53
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.68
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,89.4
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.2
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.51
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,34.5
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.67
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,101.21
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.02
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.6
934603,BRACEBRIDGE STREET,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.46
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.8
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.76
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.43
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.09
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,93.0
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.9
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.43
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,76.8
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.0
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,34.3
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.33
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,114.7
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.82
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.0
934603,BRACEBRIDGE STREET,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.3
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.23
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,82.1
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.5
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.54
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.08
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.32
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.75
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.8
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.49
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,34.2
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.6
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,104.39
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,102.75
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.8
934603,BRACEBRIDGE STREET,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.93
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.45
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.73
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.93
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.7
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.8
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,34.1
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.81
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,98.2
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.48
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
934603,BRACEBRIDGE STREET,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.7
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.59
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.2
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.44
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.7
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,34.0
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.06
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.23
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,92.39
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
934603,BRACEBRIDGE STREET,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.87
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.78
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.73
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.75
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.54
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.33
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,33.9
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.21
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.84
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.58
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
934603,BRACEBRIDGE STREET,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.81
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.86
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.96
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.31
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.06
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.7
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.7
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.8
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,33.8
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.58
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,95.76
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.61
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
934603,BRACEBRIDGE STREET,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.74
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.2
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.37
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.13
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,33.8
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.44
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.74
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,90.74
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
934603,BRACEBRIDGE STREET,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.34
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
