Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.21
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.87
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.26
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,33.7
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.37
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.72
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.56
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
934603,BRACEBRIDGE STREET,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.15
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.38
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,33.6
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.29
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,88.42
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.4
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
934603,BRACEBRIDGE STREET,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.53
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.16
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,70.8
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.6
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.22
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,33.5
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.93
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.19
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.6
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
934603,BRACEBRIDGE STREET,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.95
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.07
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,63.4
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.86
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.09
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.68
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.61
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,85.28
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
934603,BRACEBRIDGE STREET,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.81
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.28
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,73.2
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.8
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.87
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,63.0
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.31
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,99.53
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.94
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
934603,BRACEBRIDGE STREET,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.56
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.88
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.19
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,90.32
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.75
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
934603,BRACEBRIDGE STREET,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.56
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.19
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.01
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.5
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,33.2
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,87.77
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.67
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
934603,BRACEBRIDGE STREET,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.01
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.78
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.93
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,33.1
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.72
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,81.96
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.39
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
934603,BRACEBRIDGE STREET,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
