Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.57
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.73
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,33.1
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.1
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.29
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.2
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
934603,BRACEBRIDGE STREET,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.91
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.82
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,69.7
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.22
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.8
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
934603,BRACEBRIDGE STREET,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.58
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.26
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,90.9
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.3
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.16
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,93.9
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.55
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
934603,BRACEBRIDGE STREET,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.3
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.99
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.82
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.51
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
934603,BRACEBRIDGE STREET,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.59
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.7
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.88
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.14
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.55
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
934603,BRACEBRIDGE STREET,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.28
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.4
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.12
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.83
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
934603,BRACEBRIDGE STREET,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.43
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.24
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.1
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.81
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
934603,BRACEBRIDGE STREET,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.33
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
934603,BRACEBRIDGE STREET,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
