Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.23
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.03
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.14
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
934603,BRACEBRIDGE STREET,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.34
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.22
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
934603,BRACEBRIDGE STREET,2024-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.85
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.6
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.57
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,89.19
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.3
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
934603,BRACEBRIDGE STREET,2024-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.97
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.41
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.24
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.01
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.27
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.99
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
934603,BRACEBRIDGE STREET,2024-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.65
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.75
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.6
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.05
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.78
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
934603,BRACEBRIDGE STREET,2024-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.56
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.62
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.77
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.95
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.47
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.61
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
934603,BRACEBRIDGE STREET,2024-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.82
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.29
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.18
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.35
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.11
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.72
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
934603,BRACEBRIDGE STREET,2024-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.79
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.04
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.26
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.43
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.93
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.37
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.25
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
934603,BRACEBRIDGE STREET,2024-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
