Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.72
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.08
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,70.02
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.54
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.53
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
934603,BRACEBRIDGE STREET,2024-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.51
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.99
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.73
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.52
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.65
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.74
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
934603,BRACEBRIDGE STREET,2024-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.87
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.1
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.66
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
934603,BRACEBRIDGE STREET,2024-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.73
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.01
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.53
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.11
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.88
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.85
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
934603,BRACEBRIDGE STREET,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.56
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.17
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.54
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.27
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.64
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.73
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.46
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.81
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.76
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
934603,BRACEBRIDGE STREET,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.82
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.31
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.19
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.06
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.37
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.98
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
934603,BRACEBRIDGE STREET,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.13
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.9
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.29
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
934603,BRACEBRIDGE STREET,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.64
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.16
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.79
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.58
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.43
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
934603,BRACEBRIDGE STREET,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
