Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.76
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,31.7
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.75
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.62
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
934603,BRACEBRIDGE STREET,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.05
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.1
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,31.7
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,80.79
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.4
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
934603,BRACEBRIDGE STREET,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.4
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,transformer,,Temperature,C,31.6
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.29
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.7
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
934603,BRACEBRIDGE STREET,2024-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.71
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,transformer,,Temperature,C,31.6
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.68
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.34
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
934603,BRACEBRIDGE STREET,2024-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.8
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.77
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.37
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,82.03
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.23
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
934603,BRACEBRIDGE STREET,2024-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.25
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.55
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.11
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.26
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.29
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
934603,BRACEBRIDGE STREET,2024-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.4
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.19
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.93
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
934603,BRACEBRIDGE STREET,2024-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.23
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.25
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,70.2
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,transformer,,Temperature,C,31.4
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.62
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.93
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.85
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
934603,BRACEBRIDGE STREET,2024-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.3
