Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.93
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,89.2
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.9
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.29
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.82
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
934603,BRACEBRIDGE STREET,2024-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.16
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.57
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,70.8
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.56
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.49
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
934603,BRACEBRIDGE STREET,2024-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.07
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,63.6
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.11
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.87
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
934603,BRACEBRIDGE STREET,2024-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.35
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.68
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,31.2
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.02
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.38
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
934603,BRACEBRIDGE STREET,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.05
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.76
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,31.2
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.94
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.36
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.37
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
934603,BRACEBRIDGE STREET,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.91
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.86
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.2
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.54
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
934603,BRACEBRIDGE STREET,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.13
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.63
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
934603,BRACEBRIDGE STREET,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.39
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.16
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.15
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
934603,BRACEBRIDGE STREET,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
