Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.27
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.48
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
934603,BRACEBRIDGE STREET,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.97
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.82
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
934603,BRACEBRIDGE STREET,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.13
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
934603,BRACEBRIDGE STREET,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.4
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
934603,BRACEBRIDGE STREET,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.76
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
934603,BRACEBRIDGE STREET,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.63
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
934603,BRACEBRIDGE STREET,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
934603,BRACEBRIDGE STREET,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,31.1
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.84
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
934603,BRACEBRIDGE STREET,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
