Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,31.2
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
934603,BRACEBRIDGE STREET,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,31.2
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
934603,BRACEBRIDGE STREET,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
934603,BRACEBRIDGE STREET,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
934603,BRACEBRIDGE STREET,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,31.3
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
934603,BRACEBRIDGE STREET,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,31.4
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
934603,BRACEBRIDGE STREET,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,31.4
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
934603,BRACEBRIDGE STREET,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
