Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
934603,BRACEBRIDGE STREET,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
934603,BRACEBRIDGE STREET,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,31.5
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
934603,BRACEBRIDGE STREET,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,31.6
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
934603,BRACEBRIDGE STREET,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,31.6
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
934603,BRACEBRIDGE STREET,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,31.7
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
934603,BRACEBRIDGE STREET,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,31.7
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
934603,BRACEBRIDGE STREET,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
934603,BRACEBRIDGE STREET,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
