Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
934603,BRACEBRIDGE STREET,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
934603,BRACEBRIDGE STREET,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
934603,BRACEBRIDGE STREET,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
934603,BRACEBRIDGE STREET,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
934603,BRACEBRIDGE STREET,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
934603,BRACEBRIDGE STREET,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
934603,BRACEBRIDGE STREET,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
934603,BRACEBRIDGE STREET,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
