Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
934603,BRACEBRIDGE STREET,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
934603,BRACEBRIDGE STREET,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
934603,BRACEBRIDGE STREET,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
934603,BRACEBRIDGE STREET,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
934603,BRACEBRIDGE STREET,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
934603,BRACEBRIDGE STREET,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
934603,BRACEBRIDGE STREET,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.69
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
934603,BRACEBRIDGE STREET,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
