Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
934603,BRACEBRIDGE STREET,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
934603,BRACEBRIDGE STREET,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,33.1
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
934603,BRACEBRIDGE STREET,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,33.1
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
934603,BRACEBRIDGE STREET,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,33.2
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
934603,BRACEBRIDGE STREET,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
934603,BRACEBRIDGE STREET,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.64
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
934603,BRACEBRIDGE STREET,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.97
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
934603,BRACEBRIDGE STREET,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,33.5
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
