Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
934603,BRACEBRIDGE STREET,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,34.4
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
934603,BRACEBRIDGE STREET,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,34.5
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
934603,BRACEBRIDGE STREET,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,34.6
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
934603,BRACEBRIDGE STREET,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,34.7
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
934603,BRACEBRIDGE STREET,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,34.7
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
934603,BRACEBRIDGE STREET,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,34.8
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.39
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
934603,BRACEBRIDGE STREET,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,34.9
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.98
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
934603,BRACEBRIDGE STREET,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
