Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,35.0
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.21
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
934603,BRACEBRIDGE STREET,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
934603,BRACEBRIDGE STREET,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,35.2
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
934603,BRACEBRIDGE STREET,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,61.9
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.96
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
934603,BRACEBRIDGE STREET,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.53
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
934603,BRACEBRIDGE STREET,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,35.4
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.55
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
934603,BRACEBRIDGE STREET,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.94
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.87
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.99
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
934603,BRACEBRIDGE STREET,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.37
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
934603,BRACEBRIDGE STREET,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.1
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,75.8
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
