Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.45
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.95
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.15
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
934603,BRACEBRIDGE STREET,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.45
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,73.2
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.03
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.64
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
934603,BRACEBRIDGE STREET,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.02
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.04
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.74
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
934603,BRACEBRIDGE STREET,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.48
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,35.7
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.45
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
934603,BRACEBRIDGE STREET,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.87
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,35.7
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.94
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.69
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.88
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
934603,BRACEBRIDGE STREET,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.67
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.84
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.31
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,35.7
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.52
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.56
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.64
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
934603,BRACEBRIDGE STREET,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.9
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.17
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,95.5
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.4
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.98
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.92
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
934603,BRACEBRIDGE STREET,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.31
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.27
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.68
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.06
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.3
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.74
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,95.9
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.9
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.25
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.1
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,99.45
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.96
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
934603,BRACEBRIDGE STREET,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.78
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.78
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,73.2
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.2
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
