Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.21
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.15
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.98
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,83.76
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.78
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
934603,BRACEBRIDGE STREET,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.86
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.31
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,89.4
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.9
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.57
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.26
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.31
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,86.58
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
934603,BRACEBRIDGE STREET,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.55
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.3
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.81
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,95.7
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.9
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.91
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.04
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,92.54
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.4
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
934603,BRACEBRIDGE STREET,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.99
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.73
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.07
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.29
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.42
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,109.3
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.92
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.61
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.41
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
934603,BRACEBRIDGE STREET,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.34
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.83
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.45
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,106.2
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.0
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.84
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.88
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.47
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
934603,BRACEBRIDGE STREET,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.09
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.37
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,101.1
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.4
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.81
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,35.4
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.63
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,98.15
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.2
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
934603,BRACEBRIDGE STREET,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.39
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.86
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,121.7
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.9
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.78
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.27
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.04
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,101.5
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.96
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
934603,BRACEBRIDGE STREET,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.01
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.49
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.66
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.92
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,140.7
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,206.9
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,35.2
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.26
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.58
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.53
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,178.2
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
934603,BRACEBRIDGE STREET,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.33
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.03
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.33
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.67
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.3
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,113.2
