Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.3
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.84
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.58
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,110.52
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.66
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.3
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
934603,BRACEBRIDGE STREET,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.61
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.86
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.57
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.07
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,122.2
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.6
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.94
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,35.0
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.84
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,112.6
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.15
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,186.3
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.1
934603,BRACEBRIDGE STREET,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.64
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.21
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.7
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.78
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,118.6
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.8
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,34.9
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.18
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,109.87
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.93
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.5
934603,BRACEBRIDGE STREET,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.53
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.87
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.43
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.26
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.56
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,134.4
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,207.1
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.49
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,34.8
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.61
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,101.13
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.45
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
934603,BRACEBRIDGE STREET,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.24
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.33
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,58.32
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,162.8
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,247.0
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.18
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,34.7
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.94
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,112.44
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.48
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,189.9
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,473.9
934603,BRACEBRIDGE STREET,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.36
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.11
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.49
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.1
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.13
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.31
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,150.8
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,231.0
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.41
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,34.6
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.93
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,123.37
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.16
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,212.7
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,521.4
934603,BRACEBRIDGE STREET,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.14
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.99
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.12
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,129.6
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.5
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.77
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,34.4
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.83
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,107.07
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.11
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
934603,BRACEBRIDGE STREET,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.84
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.23
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.95
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.79
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,114.0
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.8
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.35
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,34.3
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.54
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,111.34
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.31
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.0
934603,BRACEBRIDGE STREET,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.55
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.52
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.43
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.4
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
