Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.58
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.2
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.33
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.62
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,67.0
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.4
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,34.1
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.98
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,100.4
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.87
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.4
934603,BRACEBRIDGE STREET,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.9
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.6
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.43
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.48
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.98
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,81.6
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.8
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.21
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.65
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,62.5
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.4
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.3
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,34.0
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.86
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,107.4
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,96.58
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.0
934603,BRACEBRIDGE STREET,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.28
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,68.7
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.76
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.78
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,96.4
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,175.9
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.35
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.8
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,33.9
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.27
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,101.57
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.11
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
934603,BRACEBRIDGE STREET,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.37
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.81
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.46
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,93.2
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.9
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.44
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.36
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.42
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,33.7
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.61
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.74
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.75
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.3
934603,BRACEBRIDGE STREET,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.08
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.67
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.6
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.91
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.4
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.44
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.46
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,33.6
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,85.58
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.28
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.62
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
934603,BRACEBRIDGE STREET,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.48
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.55
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,86.2
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.6
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.67
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.6
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,86.5
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.6
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.01
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.01
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.0
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,90.37
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,107.18
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.78
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.3
934603,BRACEBRIDGE STREET,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.73
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.88
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,96.6
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.0
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.62
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.48
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.76
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.83
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.64
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.3
934603,BRACEBRIDGE STREET,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.18
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.31
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,90.6
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.8
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.58
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,33.2
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.78
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,95.05
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.16
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
934603,BRACEBRIDGE STREET,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.73
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.45
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.82
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.14
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
