Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.08
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.69
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,73.2
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.8
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.89
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.7
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,33.1
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.8
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,95.85
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.27
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
934603,BRACEBRIDGE STREET,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.71
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.3
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.43
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.26
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.4
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.11
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.12
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.25
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
934603,BRACEBRIDGE STREET,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.19
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,86.8
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.8
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.26
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.65
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.1
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
934603,BRACEBRIDGE STREET,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.22
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.29
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.09
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,76.9
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.1
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.33
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.07
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.82
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
934603,BRACEBRIDGE STREET,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.76
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.26
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,93.8
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.9
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.65
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.2
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.05
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
934603,BRACEBRIDGE STREET,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.21
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.25
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.44
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.47
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.73
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
934603,BRACEBRIDGE STREET,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.61
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,85.6
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.02
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.82
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,87.33
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.91
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
934603,BRACEBRIDGE STREET,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.73
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.21
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.72
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,92.7
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.48
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.46
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,82.86
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.72
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
934603,BRACEBRIDGE STREET,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
