Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.43
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,83.2
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.81
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.07
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
934603,BRACEBRIDGE STREET,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.94
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.32
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.12
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
934603,BRACEBRIDGE STREET,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.52
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.88
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.8
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
934603,BRACEBRIDGE STREET,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.47
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.94
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.16
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
934603,BRACEBRIDGE STREET,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.61
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.86
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.41
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
934603,BRACEBRIDGE STREET,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.87
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
934603,BRACEBRIDGE STREET,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.52
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.11
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.05
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.25
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
934603,BRACEBRIDGE STREET,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.99
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.32
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.3
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
934603,BRACEBRIDGE STREET,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
