Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.62
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.36
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.86
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
934603,BRACEBRIDGE STREET,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.4
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.07
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.28
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
934603,BRACEBRIDGE STREET,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.29
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.71
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,55.5
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.52
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.78
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
934603,BRACEBRIDGE STREET,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.32
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.9
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.23
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
934603,BRACEBRIDGE STREET,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.26
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
934603,BRACEBRIDGE STREET,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.84
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.14
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.46
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.24
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.29
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
934603,BRACEBRIDGE STREET,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.61
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.92
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.69
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
934603,BRACEBRIDGE STREET,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.69
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.49
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
934603,BRACEBRIDGE STREET,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
