Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.13
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
934603,BRACEBRIDGE STREET,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.08
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.52
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
934603,BRACEBRIDGE STREET,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.74
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.51
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
934603,BRACEBRIDGE STREET,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.34
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.62
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.51
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.52
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
934603,BRACEBRIDGE STREET,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.9
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.72
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.82
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.74
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
934603,BRACEBRIDGE STREET,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.69
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.6
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
934603,BRACEBRIDGE STREET,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.22
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.48
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.58
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
934603,BRACEBRIDGE STREET,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.24
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.89
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
934603,BRACEBRIDGE STREET,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.91
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
