Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.11
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.66
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
934603,BRACEBRIDGE STREET,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.72
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.91
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
934603,BRACEBRIDGE STREET,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.36
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.24
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
934603,BRACEBRIDGE STREET,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.2
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.12
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.15
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
934603,BRACEBRIDGE STREET,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.55
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.14
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
934603,BRACEBRIDGE STREET,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.19
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.84
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
934603,BRACEBRIDGE STREET,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.15
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.02
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.84
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.55
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.58
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
934603,BRACEBRIDGE STREET,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.2
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.12
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
934603,BRACEBRIDGE STREET,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.75
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
