Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.73
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
934603,BRACEBRIDGE STREET,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.45
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.85
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
934603,BRACEBRIDGE STREET,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.15
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.4
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
934603,BRACEBRIDGE STREET,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.54
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
934603,BRACEBRIDGE STREET,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.82
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
934603,BRACEBRIDGE STREET,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.22
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.69
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
934603,BRACEBRIDGE STREET,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.47
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.78
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
934603,BRACEBRIDGE STREET,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.51
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.6
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.97
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
934603,BRACEBRIDGE STREET,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
