Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.45
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.42
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.68
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
934603,BRACEBRIDGE STREET,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.91
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
934603,BRACEBRIDGE STREET,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.74
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
934603,BRACEBRIDGE STREET,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.79
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
934603,BRACEBRIDGE STREET,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.35
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.01
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.9
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
934603,BRACEBRIDGE STREET,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.81
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.44
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.81
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
934603,BRACEBRIDGE STREET,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.06
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.55
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.84
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
934603,BRACEBRIDGE STREET,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.06
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.56
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.83
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
934603,BRACEBRIDGE STREET,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
