Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.24
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
934603,BRACEBRIDGE STREET,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.33
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
934603,BRACEBRIDGE STREET,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.59
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.8
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.1
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
934603,BRACEBRIDGE STREET,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.64
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
934603,BRACEBRIDGE STREET,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,31.8
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.14
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
934603,BRACEBRIDGE STREET,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.62
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
934603,BRACEBRIDGE STREET,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,31.9
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.75
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
934603,BRACEBRIDGE STREET,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.7
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
934603,BRACEBRIDGE STREET,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
