Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
934603,BRACEBRIDGE STREET,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.91
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
934603,BRACEBRIDGE STREET,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
934603,BRACEBRIDGE STREET,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
934603,BRACEBRIDGE STREET,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
934603,BRACEBRIDGE STREET,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
934603,BRACEBRIDGE STREET,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
934603,BRACEBRIDGE STREET,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
