Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
934603,BRACEBRIDGE STREET,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
934603,BRACEBRIDGE STREET,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
934603,BRACEBRIDGE STREET,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
934603,BRACEBRIDGE STREET,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
934603,BRACEBRIDGE STREET,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
934603,BRACEBRIDGE STREET,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
934603,BRACEBRIDGE STREET,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
934603,BRACEBRIDGE STREET,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
