Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
934603,BRACEBRIDGE STREET,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
934603,BRACEBRIDGE STREET,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,33.1
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
934603,BRACEBRIDGE STREET,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,33.2
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
934603,BRACEBRIDGE STREET,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
934603,BRACEBRIDGE STREET,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
934603,BRACEBRIDGE STREET,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
934603,BRACEBRIDGE STREET,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,33.5
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
934603,BRACEBRIDGE STREET,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,33.6
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
