Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
934603,BRACEBRIDGE STREET,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,33.7
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
934603,BRACEBRIDGE STREET,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,33.8
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
934603,BRACEBRIDGE STREET,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,33.8
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
934603,BRACEBRIDGE STREET,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,33.9
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
934603,BRACEBRIDGE STREET,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,34.0
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
934603,BRACEBRIDGE STREET,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,34.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
934603,BRACEBRIDGE STREET,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,34.2
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
934603,BRACEBRIDGE STREET,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,34.3
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
