Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
934603,BRACEBRIDGE STREET,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,34.4
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
934603,BRACEBRIDGE STREET,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,34.0
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
934603,BRACEBRIDGE STREET,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,34.1
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
934603,BRACEBRIDGE STREET,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,34.2
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
934603,BRACEBRIDGE STREET,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,34.3
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
934603,BRACEBRIDGE STREET,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,34.4
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
934603,BRACEBRIDGE STREET,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,34.5
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
934603,BRACEBRIDGE STREET,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,34.6
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
