Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
934603,BRACEBRIDGE STREET,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.71
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,34.7
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.86
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
934603,BRACEBRIDGE STREET,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,34.8
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.66
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
934603,BRACEBRIDGE STREET,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,34.9
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.98
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
934603,BRACEBRIDGE STREET,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,35.0
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.03
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
934603,BRACEBRIDGE STREET,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
934603,BRACEBRIDGE STREET,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,35.2
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.43
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.4
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
934603,BRACEBRIDGE STREET,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.31
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,73.7
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,35.2
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.42
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
934603,BRACEBRIDGE STREET,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
