Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.91
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.87
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
934603,BRACEBRIDGE STREET,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.92
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,35.4
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,72.1
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
934603,BRACEBRIDGE STREET,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.28
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,78.5
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.2
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.62
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.24
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
934603,BRACEBRIDGE STREET,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.5
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.62
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
934603,BRACEBRIDGE STREET,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.46
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.2
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.55
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
934603,BRACEBRIDGE STREET,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.15
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.36
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.93
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,70.3
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.96
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.28
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.45
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
934603,BRACEBRIDGE STREET,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.1
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,87.0
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.1
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.63
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.67
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,82.6
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.95
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
934603,BRACEBRIDGE STREET,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.26
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.37
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,86.1
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.76
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.75
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.61
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
934603,BRACEBRIDGE STREET,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.39
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.2
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,89.6
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
