Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.81
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.52
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,92.34
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.04
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
934603,BRACEBRIDGE STREET,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.34
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,89.6
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,35.6
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.86
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.27
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.9
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
934603,BRACEBRIDGE STREET,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.01
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,90.7
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.4
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.76
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.3
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
934603,BRACEBRIDGE STREET,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.32
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.14
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.93
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.12
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,97.5
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.4
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,35.5
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.09
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.2
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.56
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
934603,BRACEBRIDGE STREET,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.14
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.98
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.2
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.42
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.47
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,109.3
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.77
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,35.4
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.66
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,101.25
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.48
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.1
934603,BRACEBRIDGE STREET,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.72
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.31
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.95
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,118.8
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.6
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.01
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.02
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,109.02
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.38
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.8
934603,BRACEBRIDGE STREET,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.73
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.08
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,102.0
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.8
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.8
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.36
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,99.26
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.84
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
934603,BRACEBRIDGE STREET,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.73
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.19
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.78
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.13
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,144.1
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.8
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.4
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,35.2
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.24
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,108.49
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.03
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.1
934603,BRACEBRIDGE STREET,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.86
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.49
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.55
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.26
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.33
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,124.2
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,198.9
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
