Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.01
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.8
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.88
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,114.95
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.29
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.8
934603,BRACEBRIDGE STREET,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.23
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.65
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.46
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,102.2
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.6
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,34.9
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.89
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,109.75
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.69
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.5
934603,BRACEBRIDGE STREET,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.56
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.6
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.86
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.9
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,97.7
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.55
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.62
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.1
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,34.8
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.55
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,122.17
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.27
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,187.8
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.4
934603,BRACEBRIDGE STREET,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.25
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.65
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.76
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,99.1
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.94
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,34.7
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.29
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.3
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.45
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.1
934603,BRACEBRIDGE STREET,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.66
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.16
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.48
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.49
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,133.5
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,217.6
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.07
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.75
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,34.6
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.17
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,119.76
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.15
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,497.1
934603,BRACEBRIDGE STREET,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.89
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.46
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.82
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.83
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,140.9
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.4
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.27
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.04
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.1
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,34.5
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.79
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,118.1
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.33
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.8
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.9
934603,BRACEBRIDGE STREET,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.24
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,79.3
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.5
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.6
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.24
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,113.2
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.84
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,34.4
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.02
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,100.78
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.61
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.9
934603,BRACEBRIDGE STREET,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.64
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.89
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.69
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.4
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.07
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,34.3
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.98
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.24
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.58
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
934603,BRACEBRIDGE STREET,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.84
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.76
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
