Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,92.0
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.6
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.97
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.07
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,34.1
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.25
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.28
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.33
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
934603,BRACEBRIDGE STREET,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.3
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.71
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.41
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.87
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,103.6
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.1
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.03
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,34.1
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.93
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.13
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.44
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.3
934603,BRACEBRIDGE STREET,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.12
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.71
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,56.9
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.24
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.7
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,98.7
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.2
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.2
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,33.9
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.49
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,103.63
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.55
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.6
934603,BRACEBRIDGE STREET,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.59
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.72
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.92
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.06
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,94.8
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.2
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.75
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,33.8
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.44
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.95
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.03
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
934603,BRACEBRIDGE STREET,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.1
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.58
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.84
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,106.3
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.4
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.26
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.4
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,33.7
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.05
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,109.55
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.58
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
934603,BRACEBRIDGE STREET,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.43
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.86
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.81
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,89.8
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,187.6
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.11
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.3
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,33.6
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.1
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.93
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.13
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
934603,BRACEBRIDGE STREET,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.59
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.49
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.23
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,81.4
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.9
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.1
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.7
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,65.8
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.75
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.77
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.12
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
934603,BRACEBRIDGE STREET,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.08
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,85.0
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.9
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.18
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.94
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.43
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,85.8
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.7
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.15
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.86
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,95.25
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
934603,BRACEBRIDGE STREET,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.61
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.4
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
