Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.35
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.4
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,99.6
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.96
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,33.1
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.71
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.18
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,88.35
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
934603,BRACEBRIDGE STREET,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.59
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.45
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.35
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,83.8
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.1
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.22
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.63
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,103.85
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.74
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
934603,BRACEBRIDGE STREET,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.52
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.2
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.73
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.1
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,94.2
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.1
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.46
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.78
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.82
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,82.41
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.6
934603,BRACEBRIDGE STREET,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.7
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.26
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.87
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.41
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.12
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,94.1
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.11
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.76
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.71
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,107.68
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,93.6
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.6
934603,BRACEBRIDGE STREET,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.48
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.74
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.84
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,91.8
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.7
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.86
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,68.1
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.2
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.83
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,99.12
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,77.23
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
934603,BRACEBRIDGE STREET,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.05
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.99
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.36
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,93.6
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.6
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.06
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,89.97
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.17
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
934603,BRACEBRIDGE STREET,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.34
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.81
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.82
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,109.7
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.2
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.63
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.88
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,73.7
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.07
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,101.86
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.97
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
934603,BRACEBRIDGE STREET,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.64
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.27
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,118.4
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.4
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.59
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.86
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,67.9
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,100.37
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.85
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
934603,BRACEBRIDGE STREET,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
