Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.71
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,100.9
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.7
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.56
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
934603,BRACEBRIDGE STREET,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.08
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.73
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,87.6
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.85
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.02
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
934603,BRACEBRIDGE STREET,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.74
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.15
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
934603,BRACEBRIDGE STREET,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.01
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.97
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.55
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
934603,BRACEBRIDGE STREET,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.11
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.56
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.21
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.09
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
934603,BRACEBRIDGE STREET,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.78
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,63.4
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.46
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
934603,BRACEBRIDGE STREET,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.16
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,77.9
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.4
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.55
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.65
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.91
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
934603,BRACEBRIDGE STREET,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.31
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.89
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
934603,BRACEBRIDGE STREET,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.35
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
