Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.45
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.88
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.83
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
934603,BRACEBRIDGE STREET,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.31
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.45
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
934603,BRACEBRIDGE STREET,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.24
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
934603,BRACEBRIDGE STREET,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.82
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
934603,BRACEBRIDGE STREET,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
934603,BRACEBRIDGE STREET,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.41
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,76.2
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.34
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.01
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
934603,BRACEBRIDGE STREET,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.61
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.4
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.84
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,85.66
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.81
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
934603,BRACEBRIDGE STREET,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.46
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.99
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.27
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
934603,BRACEBRIDGE STREET,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
