Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.63
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.81
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.45
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.07
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
934603,BRACEBRIDGE STREET,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.62
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.05
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.1
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.33
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.42
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
934603,BRACEBRIDGE STREET,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.79
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.72
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.71
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,61.2
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.57
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
934603,BRACEBRIDGE STREET,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.79
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.74
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
934603,BRACEBRIDGE STREET,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.31
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.95
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.57
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.68
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
934603,BRACEBRIDGE STREET,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.72
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.8
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
934603,BRACEBRIDGE STREET,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.86
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.56
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.99
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.21
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
934603,BRACEBRIDGE STREET,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.7
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.94
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.44
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
934603,BRACEBRIDGE STREET,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
