Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.37
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.29
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.76
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
934603,BRACEBRIDGE STREET,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.06
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.7
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
934603,BRACEBRIDGE STREET,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.21
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.91
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.36
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
934603,BRACEBRIDGE STREET,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.72
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.61
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.77
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
934603,BRACEBRIDGE STREET,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.72
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.92
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.43
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.75
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.68
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.35
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
934603,BRACEBRIDGE STREET,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.86
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.39
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.94
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.51
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
934603,BRACEBRIDGE STREET,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.76
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,73.2
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.8
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.92
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
934603,BRACEBRIDGE STREET,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.38
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.99
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
934603,BRACEBRIDGE STREET,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
